Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9299299999999999
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9740000000000001
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8385600000000001
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9359700000000001
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6759
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9036200000000001
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8714
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9470799999999999
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91894
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88855
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9451299999999999
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91861
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9173600000000001
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9697899999999999
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8565299999999999
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9205
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9338700000000001
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77627
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,96.88
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.62
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9032
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8941600000000001
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94632
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95926
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91601
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77966
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8779899999999999
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94876
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8651399999999999
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603913,Charles Street Milford Haven,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
