Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86813
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92325
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92724
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8016300000000001
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68457
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9032
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93005
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9021299999999999
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8646799999999999
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93768
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9154
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8201299999999999
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8380700000000001
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9648100000000001
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9019799999999999
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9543799999999999
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,97.75
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88351
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9336200000000001
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.44
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7979999999999999
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94357
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.63
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74649
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82568
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
