Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94171
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85464
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9675600000000001
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91302
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9129299999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9339
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94586
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9699399999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9957299999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8616299999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9149799999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84009
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9973799999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94116
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8266899999999999
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,120.12
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.38
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8943200000000001
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9959399999999999
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95035
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9822700000000001
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80945
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9818399999999999
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.87802
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78482
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9716799999999999
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91769
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9580700000000001
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,170.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8924200000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92724
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9440000000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8819600000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8821100000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9717100000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90399
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
