Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9654799999999999
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8941
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9629200000000001
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,107.75
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87759
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9653299999999999
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98416
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8672799999999999
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9697899999999999
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9094200000000001
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67776
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9134200000000001
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85159
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,107.12
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.38
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,91.88
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93173
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92386
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95673
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928299999999999
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80655
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88064
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9743299999999999
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70489
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8015399999999999
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9987799999999999
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9463799999999999
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90881
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91107
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9271799999999999
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9360299999999999
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9125
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94519
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.19
