Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92871
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81845
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90979
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9002399999999999
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9611200000000001
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,113.88
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9099700000000001
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9310299999999999
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88141
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9772299999999999
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9817799999999999
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94199
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79648
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80487
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9601700000000001
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8837299999999999
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9496100000000001
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89889
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9525399999999999
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99924
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91937
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8772
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.5
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7861899999999999
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81888
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94611
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91766
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9239200000000001
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,123.88
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91501
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9996
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86572
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91684
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92789
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
