Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8515299999999999
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9471700000000001
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95941
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,161.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,171.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,154.25
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,154.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9880700000000001
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9776299999999999
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89139
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8835700000000001
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99924
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9643200000000001
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,102.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,201.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,202.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,202.12
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,166.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,166.5
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.25
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,123.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88659
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9502299999999999
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8710899999999999
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89545
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8534200000000001
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90533
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9570299999999999
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,170.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,170.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,170.75
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90741
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9526399999999999
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94647
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94955
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8454299999999999
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
