Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94504
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87784
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8943200000000001
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,147.75
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,147.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.88
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,105.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,105.5
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.12
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9012700000000001
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9320700000000001
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9535799999999999
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9205899999999999
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90448
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86526
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8267200000000001
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9902299999999999
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89871
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.62
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,147.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90259
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8812200000000001
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9116200000000001
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71127
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8038
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9454600000000001
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8931899999999999
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,123.38
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,102.5
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9126
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9235200000000001
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
