Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9515399999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9297799999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7762100000000001
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8427399999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9018799999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9588899999999999
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,121.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,121.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,108.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,108.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9130799999999999
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9339
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9541299999999999
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88125
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94739
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9202
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9694200000000001
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79794
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77353
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89407
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,114.62
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,122.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,122.25
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88754
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9476600000000001
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9239799999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88556
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95135
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9284399999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8584299999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8062699999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9970100000000001
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89676
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433299999999999
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,122.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,117.12
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95135
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9763799999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
