Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9846799999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84564
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9534299999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75836
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8146899999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9965799999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92432
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9303899999999999
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9047200000000001
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89712
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9525100000000001
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.88
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71182
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8519899999999999
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8856799999999999
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.953
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,104.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,138.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,140.5
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9547399999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9490299999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92865
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9818100000000001
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8739299999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4855600000000001
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9117700000000001
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9518399999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9631299999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9671299999999999
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,138.12
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,138.25
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,138.12
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,152.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,152.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.38
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94934
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
