Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9796100000000001
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82736
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62463
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90515
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8973700000000001
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9518399999999999
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.48
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.55
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,137.62
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,115.25
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,116.88
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9497700000000001
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8739299999999999
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65872
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92163
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91727
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9582799999999999
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,146.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,151.88
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,132.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,141.12
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9610299999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9167799999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9789399999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.81
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8576
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8289200000000001
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84836
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9444600000000001
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,164.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,166.75
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,108.38
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
