Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9545299999999999
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94073
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92584
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96139
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99945
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9184899999999999
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92758
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,91.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,154.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9771700000000001
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96588
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87839
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96411
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8582700000000001
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99921
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8992899999999999
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92285
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,178.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,178.5
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,139.38
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.12
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95221
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97604
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8481700000000001
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.56
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7791399999999999
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81884
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87735
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9648100000000001
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,168.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,108.75
