Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,147.62
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9789399999999999
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94949
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9707899999999999
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.06
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.44
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48186
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7943399999999999
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99954
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9896799999999999
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8863200000000001
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657600000000001
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,178.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,165.75
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.38
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9710700000000001
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9869700000000001
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64245
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9450700000000001
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9992700000000001
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9370700000000001
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96115
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,107.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,180.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,183.12
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.88
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,125.75
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,157.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,161.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.25
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9627100000000001
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9779399999999999
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9521200000000001
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91296
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.75
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76425
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.863
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9233100000000001
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9658200000000001
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,115.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.47
