Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,186.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,187.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.88
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,117.12
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9804700000000001
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93725
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95694
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8864700000000001
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9332299999999999
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91061
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94516
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,123.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,193.38
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,195.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,166.5
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,167.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.75
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91891
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9943200000000001
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8975200000000001
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8330700000000001
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8467399999999999
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85834
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9606299999999999
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9393
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,104.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,192.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,193.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,192.75
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,165.38
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,168.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,166.25
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,148.5
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,151.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9516
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8840600000000001
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9512299999999999
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89331
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96054
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9369799999999999
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,104.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.0
