Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,176.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,178.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.38
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,138.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9605100000000001
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9784799999999999
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8830899999999999
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9585600000000001
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9560799999999999
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92166
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96698
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9704299999999999
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,95.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,183.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,186.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.75
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,223.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,224.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.88
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,158.5
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,162.25
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.38
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92709
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9721700000000001
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84872
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9620700000000001
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93024
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9012700000000001
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,106.75
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,107.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,185.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,186.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,144.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93216
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9963700000000001
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
