Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9133
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,112.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,196.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,207.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,116.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95654
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8852200000000001
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96185
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60229
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9202600000000001
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,109.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,192.62
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,155.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,149.88
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,107.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.25
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908399999999999
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9610299999999999
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7038800000000001
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85992
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9419200000000001
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9707600000000001
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,106.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.75
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,194.12
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,196.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,195.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,140.62
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,149.75
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,175.38
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,179.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,177.25
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9914200000000001
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9817799999999999
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94037
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9850200000000001
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9911200000000001
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.63
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71228
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87131
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
