Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95132
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,120.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,53.5
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,257.12
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,258.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,257.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,166.88
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,144.38
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,149.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.62
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9577899999999999
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9466200000000001
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9925200000000001
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91727
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72927
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9481200000000001
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8210700000000001
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93561
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,117.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,209.62
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,211.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,210.5
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,152.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,161.25
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,168.12
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,172.5
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.88
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9723799999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9946299999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96442
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96704
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64257
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95685
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8623299999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9333799999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,120.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,90.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,208.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,210.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,208.62
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,159.25
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.75
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,180.38
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,185.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9778399999999999
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98151
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
