Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9440299999999999
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9465600000000001
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9651200000000001
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93491
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9659700000000001
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,198.5
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,205.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,199.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,163.75
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,162.25
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9229999999999999
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9784799999999999
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9472
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9768700000000001
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9803799999999999
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79214
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96905
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90909
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9654799999999999
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,216.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,218.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,217.38
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,185.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,143.12
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,143.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9816299999999999
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96939
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9323100000000001
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6723
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9247700000000001
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88449
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,208.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,209.5
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,208.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,129.62
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,206.12
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,206.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,206.25
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84695
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87585
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9393
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
