Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80404
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9120799999999999
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9487899999999999
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9250200000000001
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,126.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,189.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,190.25
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,152.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,152.88
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.62
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,134.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80053
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62002
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9155
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9437200000000001
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8960899999999999
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,117.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,80.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,208.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,210.12
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,209.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,148.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,148.75
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.62
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,191.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,195.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,192.38
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92212
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8081
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9585
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9954200000000001
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.19
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80655
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93481
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,116.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,80.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,194.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,204.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,198.38
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,171.12
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,173.62
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,193.38
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,185.75
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9542200000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8788100000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
