Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73318
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94986
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95581
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9887100000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90979
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9771700000000001
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,211.62
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,221.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,217.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,160.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,166.38
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,171.12
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,171.75
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9866299999999999
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.94
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8055399999999999
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9560200000000001
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9030100000000001
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83734
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92471
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,96.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,106.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,223.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,224.25
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,224.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,150.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,202.12
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,203.88
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,202.62
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9273100000000001
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9942
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9853200000000001
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94058
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99713
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8167399999999999
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9901399999999999
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94168
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,118.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,201.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,203.25
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,202.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,149.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,155.62
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,168.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,168.38
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,168.12
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81598
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9452200000000001
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
