Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9726600000000001
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9325200000000001
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78195
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95285
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92914
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,128.88
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,204.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,209.12
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,206.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,150.75
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8092600000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9901700000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9842200000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9869700000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9090600000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8347399999999999
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92337
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,116.38
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,227.25
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,228.88
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,228.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,160.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,171.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,167.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,204.62
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,205.12
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9188200000000001
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9688100000000001
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9313600000000001
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91406
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9818399999999999
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9947799999999999
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93237
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,136.75
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,222.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,235.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,229.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,161.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,152.25
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,240.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,242.12
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,240.88
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92184
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
