Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9945700000000001
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9063100000000001
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.13
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78872
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9976200000000001
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888299999999999
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9003899999999999
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97626
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,114.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,201.5
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,203.88
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,203.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,135.38
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,224.25
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,266.88
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,251.62
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91843
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9963700000000001
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93561
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9401799999999999
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9986299999999999
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8777799999999999
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,125.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,207.5
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,217.75
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,211.62
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,175.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,178.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,222.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,226.25
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,223.88
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96167
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94455
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92163
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93048
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9081100000000001
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,134.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,134.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,243.88
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,245.5
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,244.75
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,130.62
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.12
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,197.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,197.25
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84277
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94995
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
