Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94101
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92816
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,86.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.94
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83145
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9588899999999999
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96152
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,157.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,156.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,128.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,233.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,234.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,234.38
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,182.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,191.75
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,186.88
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,254.5
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,256.12
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,255.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8363299999999999
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97534
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9384100000000001
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94226
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90597
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95196
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570000000000001
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,146.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,257.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,258.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,257.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,163.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,172.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,153.38
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,153.62
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87451
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9640200000000001
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94226
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9672799999999999
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99918
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6933199999999999
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94971
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9299299999999999
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,142.5
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,142.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,142.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,226.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,227.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,227.12
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,155.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.38
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,176.62
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,181.88
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,179.75
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
