Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96539
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9804700000000001
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91199
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9869700000000001
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9333799999999999
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74212
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99472
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9126299999999999
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9789100000000001
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,121.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,232.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,235.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,233.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,130.62
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,140.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,134.75
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,192.88
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,193.12
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84936
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94324
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9783299999999999
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91586
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9514799999999999
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9769899999999999
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9111600000000001
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94778
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,99.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,209.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,209.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,209.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,182.75
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9375899999999999
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9520299999999999
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9989899999999999
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9283100000000001
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9505299999999999
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72943
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95447
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9332600000000001
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,131.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.03
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,264.38
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,264.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,264.62
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
