Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,187.75
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,187.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,187.88
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81524
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9939899999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82068
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94455
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,154.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,154.12
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.17
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.2
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,246.5
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,247.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,246.75
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,147.38
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,147.62
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,259.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,261.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,260.25
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84939
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88495
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9440299999999999
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80658
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90628
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9945700000000001
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9393299999999999
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,109.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,116.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.42
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Min),A,203.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Max),A,218.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Max),A,114.25
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Max),A,189.38
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,184.62
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88046
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.81
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91305
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9107700000000001
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84796
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9540700000000001
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,102.12
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.62
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
