Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92169
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90512
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95401
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89392
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87326
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95462
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.44
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66891
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8221700000000001
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88699
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8691399999999999
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9585600000000001
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,87.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93094
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87805
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9556600000000001
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8835700000000001
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88403
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9635600000000001
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86264
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9930700000000001
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9238
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79309
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,236.64
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,236.67
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,235.02
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,235.06
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.03
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,234.98
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,235.02
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.56
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9133600000000001
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80899
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9708200000000001
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8428
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90185
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47088
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8206100000000001
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92209
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9446700000000001
