Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9555
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,90.38
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9005700000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8656299999999999
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91141
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8692
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8968200000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7783800000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8327600000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94025
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9571200000000001
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94931
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8967
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9524799999999999
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8474700000000001
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8799100000000001
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91427
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.06
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5804699999999999
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8484200000000001
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9338700000000001
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94784
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,136.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,139.38
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.25
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8952899999999999
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92953
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9518700000000001
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87008
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9069200000000001
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9175700000000001
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8486299999999999
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9217799999999999
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
