Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8952899999999999
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93573
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,56.12
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88775
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9763799999999999
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94153
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9905700000000001
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85019
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86761
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.845
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.31
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44482
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8750600000000001
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86987
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9399700000000001
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86856
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,92.12
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9021600000000001
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9387200000000001
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94958
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8539700000000001
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8508899999999999
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9747299999999999
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8560200000000001
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91266
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92612
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9050600000000001
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93371
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93521
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8600399999999999
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8889799999999999
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9486700000000001
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.19
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64181
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89792
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87085
