Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.69
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8753
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9526700000000001
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8946799999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9192799999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9803799999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8341
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9666100000000001
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9122
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9581
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44056999999999996
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8990799999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93179
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9371
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83194
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9720799999999999
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8853700000000001
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9073200000000001
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84805
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9681700000000001
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91135
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93848
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.88
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67996
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9032899999999999
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9863299999999999
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90259
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93396
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89917
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9486100000000001
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9153100000000001
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91095
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
