Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83545
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9017299999999999
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9589200000000001
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8996
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9741799999999999
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9204700000000001
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90179
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98215
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84125
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9421700000000001
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9655799999999999
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80398
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9013399999999999
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86172
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87335
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,95.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.62
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,94.38
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9104899999999999
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82995
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96667
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9375600000000001
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93371
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68008
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8917799999999999
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90689
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9760700000000001
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8613299999999999
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91937
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9939600000000001
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9587100000000001
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,48.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9840700000000001
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86639
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9266700000000001
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
