Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.44
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7713
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84878
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9943799999999999
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92706
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9424100000000001
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,122.38
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.25
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,99.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87671
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93069
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9701200000000001
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9810200000000001
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8667600000000001
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91327
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9657600000000001
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.87
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47573000000000004
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84036
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9833700000000001
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.75
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8909299999999999
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,100.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91202
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8763700000000001
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96426
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91174
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90335
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81494
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9101899999999999
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9206200000000001
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8607799999999999
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91186
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9914200000000001
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93552
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.69
