Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95135
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9173
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.37
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48431
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8435
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92355
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9035299999999999
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.12
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8808600000000001
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9151600000000001
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9536100000000001
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9610299999999999
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9377700000000001
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8882700000000001
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.06
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56802
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8550399999999999
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9717399999999999
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,98.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,140.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,140.38
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.12
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85867
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87631
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9541299999999999
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9131799999999999
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80642
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82229
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9848600000000001
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,97.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.62
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8946200000000001
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9254700000000001
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.19
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85977
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
