Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96667
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94345
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89197
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81781
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9996299999999999
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9699700000000001
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,103.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,173.75
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,179.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.25
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,134.38
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90222
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93079
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97272
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8447899999999999
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9273100000000001
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9525399999999999
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65908
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8627600000000001
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9142399999999999
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,97.75
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87475
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9193100000000001
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94379
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9375600000000001
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9063399999999999
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94958
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.56
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.5
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5711
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8724
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73165
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9629200000000001
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92261
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9089299999999999
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91522
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95804
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
