Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86816
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9541
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9616100000000001
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.82721
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.06
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75653
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89996
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,127.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,145.12
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,172.62
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,173.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96539
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8809799999999999
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87124
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9668899999999999
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88779
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86654
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8994700000000001
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9448200000000001
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9596600000000001
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,105.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,168.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,169.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.75
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95276
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88428
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94778
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60732
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8381
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9168700000000001
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8922399999999999
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9483600000000001
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,143.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,148.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.38
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,94.25
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
