Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9758600000000001
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92306
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859899999999999
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8688299999999999
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.31
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9486100000000001
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8300799999999999
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84567
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8103899999999999
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99216
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9707600000000001
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91128
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,90.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,162.62
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,163.5
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91861
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9289799999999999
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9476600000000001
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9683200000000001
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8571799999999999
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93121
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.69
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61028
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87387
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9840700000000001
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9566600000000001
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,98.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,155.25
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,155.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,124.38
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,79.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9609700000000001
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8753299999999999
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9395100000000001
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8866299999999999
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.25
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.87
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45446000000000003
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83178
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81909
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9122899999999999
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93042
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,132.12
