Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91528
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9778700000000001
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93448
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9223
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87411
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9953299999999999
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9714700000000001
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94745
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,94.38
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,93.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,94.25
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,141.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,141.62
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,128.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92242
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.935
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91705
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9350299999999999
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8653799999999999
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58013
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8319700000000001
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99854
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9716799999999999
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.62
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,141.12
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,149.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,150.25
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,150.75
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,144.12
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9603299999999999
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86975
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8935200000000001
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95941
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.52
