Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,177.88
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.25
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9762299999999999
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92053
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9622799999999999
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.06
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.44
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61944
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75497
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9212600000000001
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,163.75
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,164.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.88
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,134.38
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,136.25
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9768700000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9078
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9655100000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86615
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.81
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47402
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9252
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93225
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9784200000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8942200000000001
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9680799999999999
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,99.62
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,162.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,133.75
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,138.62
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.38
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9652700000000001
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9855299999999999
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9718600000000001
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8623
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94147
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93017
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77462
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9359999999999999
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97626
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9410700000000001
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,92.75
