Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,163.25
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,163.75
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,126.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,132.62
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90307
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93558
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9835200000000001
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9933200000000001
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85516
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9694200000000001
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9589799999999999
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90146
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.07
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71838
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9758
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93286
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,106.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,106.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,106.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,179.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,179.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,179.62
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,104.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.88
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9888899999999999
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8721899999999999
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8872399999999999
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9587100000000001
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80102
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,121.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,188.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,197.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,142.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,142.25
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93405
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9521799999999999
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89325
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9015200000000001
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93124
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99945
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
