Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,104.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,104.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,136.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,135.88
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,180.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,181.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,179.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.88
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,131.5
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91522
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9576100000000001
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9122
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86435
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9579799999999999
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8284299999999999
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98441
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,104.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,178.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,178.62
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,130.25
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93219
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9899600000000001
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85635
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90207
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9978299999999999
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95135
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9734200000000001
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,123.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,124.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,117.5
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,117.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.03
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,214.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,215.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,215.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,171.12
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,171.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,135.62
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9018799999999999
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89218
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88061
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96109
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93606
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97385
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
