Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9609700000000001
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,103.25
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,236.48
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,179.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,179.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,135.12
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.88
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,138.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.75
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92337
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9915799999999999
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85483
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9753700000000001
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8562299999999999
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9671299999999999
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8764
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9202
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9655100000000001
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,116.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,237.33
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.02
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.06
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,191.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,191.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,191.12
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.75
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89313
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90356
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.81
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6231899999999999
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93909
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9579200000000001
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,110.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,110.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,110.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,184.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,185.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.88
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,116.75
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8743299999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9757399999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9053899999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9161100000000001
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9595600000000001
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.56
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
