Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62383
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994799999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9140299999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9712799999999999
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,120.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,236.98
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,237.05
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,235.23
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,235.41
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,213.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,213.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,213.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,158.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,158.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87546
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9329200000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92645
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9471700000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.56
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63949
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994200000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97372
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90979
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763200000000001
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,188.12
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,188.5
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,143.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.38
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93106
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92963
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9438799999999999
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.69
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76782
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96747
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9847100000000001
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92822
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97806
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,105.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,235.81
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,235.88
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,196.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,197.12
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,196.75
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,113.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,158.25
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,158.5
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.38
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9199799999999999
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9374399999999999
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95242
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92114
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96136
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.25
