Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.31
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50378
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92837
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,130.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,236.2
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,227.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,227.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,227.88
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,141.75
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.12
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9511700000000001
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73141
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90079
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9795200000000001
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,121.12
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,215.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,216.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,215.62
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,147.5
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8493
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9560200000000001
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9692700000000001
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80401
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99936
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585600000000001
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,121.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,83.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,188.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,195.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,190.38
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,153.62
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,168.5
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,180.12
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,170.88
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9124399999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9325899999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9901700000000001
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8689899999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
