Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9917299999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9909399999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.94
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7781600000000001
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9664299999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,185.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,185.75
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,176.88
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,177.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,150.25
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,150.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.38
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8804
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9898399999999999
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8526299999999999
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93021
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8506100000000001
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657899999999999
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9382
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,170.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,174.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,194.5
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,201.75
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,196.38
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,154.12
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,153.25
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86871
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9996
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9193100000000001
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8401799999999999
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99966
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88165
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9565100000000001
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,175.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,176.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,175.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,157.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,158.38
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,156.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,153.88
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85119
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,24.5
