Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9170799999999999
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.69
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48518999999999995
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9532799999999999
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94583
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,106.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,235.78
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,235.84
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,185.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,127.12
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,193.25
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,196.88
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,195.38
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8316600000000001
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93185
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9571200000000001
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91965
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9202899999999999
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6060399999999999
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9905700000000001
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9126299999999999
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,236.98
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,177.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,177.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,177.38
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,180.88
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,181.5
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,181.25
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8722200000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9114399999999999
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97464
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94284
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9002399999999999
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5815100000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9488200000000001
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9774799999999999
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,132.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,132.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.28
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.05
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,236.19
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,199.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,200.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,199.88
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,132.62
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8202200000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9436
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
