Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9625799999999999
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9473600000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9922200000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5985
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97482
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9826
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9693299999999999
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,113.62
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,155.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,155.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,158.12
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8362700000000001
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9555
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92599
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6495
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92584
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,163.12
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,163.38
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,163.25
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.34
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,231.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,231.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,231.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,143.75
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.12
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,188.25
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,188.88
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,188.62
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86618
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9592
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93179
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9682299999999999
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9438799999999999
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74697
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9707600000000001
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91504
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,135.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.22
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.25
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,180.12
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,180.5
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,140.75
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,147.88
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,202.25
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,205.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,203.25
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86777
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9945700000000001
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9359999999999999
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,43.75
