Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.12
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88025
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9446700000000001
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.19
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65078
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9217200000000001
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9692700000000001
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.53
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,168.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,168.75
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,168.62
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,169.88
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,171.25
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8801899999999999
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9547700000000001
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962200000000001
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92117
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9787299999999999
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9898399999999999
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5294399999999999
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,114.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,113.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.14
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.36
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,177.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,177.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,177.38
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,152.12
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,155.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,181.25
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,181.75
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85788
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95367
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78927
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9544100000000001
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.91
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,221.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,221.12
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,221.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,149.12
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,178.12
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,178.88
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
