Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8715200000000001
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9383799999999999
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9234600000000001
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68414
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9728399999999999
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9915200000000001
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,105.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,188.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,188.75
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,188.38
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,175.12
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,184.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,179.88
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,172.25
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,173.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,172.75
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8621200000000001
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93829
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9056700000000001
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95981
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8116399999999999
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9191
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,142.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.75
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.16
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.23
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,223.38
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,223.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,223.75
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,166.25
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,169.5
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.62
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9936799999999999
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9422
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.81
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64807
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9984700000000001
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89831
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9688100000000001
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,120.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.16
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,199.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,206.38
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,202.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,107.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,164.62
