Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,165.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.75
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9435399999999999
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9107
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9714700000000001
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,67.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9736899999999999
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9988100000000001
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8702700000000001
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9623700000000001
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,126.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,235.59
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,235.77
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,223.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,223.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,229.38
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,229.88
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,229.62
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80609
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9509
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9512
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94583
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9142100000000001
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9173
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9959399999999999
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88849
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,132.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,132.62
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.92
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.14
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.22
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,224.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,225.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,224.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,95.88
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,160.12
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,160.62
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,160.38
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8013600000000001
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9981399999999999
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86905
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92212
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9484600000000001
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,162.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,162.62
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,162.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,96.38
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.95
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.27
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
