Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,227.75
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,227.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,127.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,127.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.25
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,220.5
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,220.75
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,220.62
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8348700000000001
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9632
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9970100000000001
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9076799999999999
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92676
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9648399999999999
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888899999999999
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94479
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97693
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,136.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.72
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.77
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,198.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,207.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,115.38
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,115.62
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,227.25
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,228.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,227.75
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9282799999999999
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9567899999999999
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9406100000000001
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9648100000000001
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91922
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9976200000000001
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92505
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9404299999999999
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,142.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.06
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,235.16
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,235.19
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,222.75
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,223.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,223.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,144.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,144.25
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,219.38
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,219.88
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,219.62
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84762
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9680200000000001
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9635600000000001
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95416
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9673200000000001
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9082
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9579799999999999
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968299999999999
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9753700000000001
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.62
