Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,111.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.89
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.45
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,235.78
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,187.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,188.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,187.62
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,128.75
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,135.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,202.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,202.38
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,202.25
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9444600000000001
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99677
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9526700000000001
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9637100000000001
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9267299999999999
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93878
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9958799999999999
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92947
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9880700000000001
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,110.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.48
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,206.75
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,207.25
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,207.12
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,218.5
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,249.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,226.12
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96744
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9950600000000001
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90994
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9606299999999999
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9416200000000001
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95447
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9864799999999999
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,138.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.27
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.52
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.61
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,229.5
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,230.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,230.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,114.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,230.75
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,231.62
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,231.12
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9262100000000001
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9699700000000001
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89236
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94137
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89236
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92532
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9371299999999999
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92499
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99564
