Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9869399999999999
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,156.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,101.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,101.25
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.81
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.09
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,242.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,244.25
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,243.88
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,225.38
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,225.75
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,225.5
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93524
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91528
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9972799999999999
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8916
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.87524
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,154.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,154.62
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,154.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.66
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.7
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,241.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,242.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,242.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,174.12
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,174.75
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,174.38
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90774
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9393
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92822
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93176
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9975299999999999
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,126.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,127.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,214.88
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,216.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,215.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,120.75
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,173.25
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,175.5
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,174.88
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84231
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92538
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9810200000000001
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9734200000000001
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94995
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9589799999999999
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9877299999999999
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9963700000000001
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
