Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,153.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,154.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,153.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.47
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,235.55
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,229.88
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,231.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,231.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,141.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,183.38
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,192.12
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,189.75
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89279
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92847
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9187299999999999
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9580700000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9440000000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9855299999999999
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99884
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9412200000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9912700000000001
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,148.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,148.12
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,236.98
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.27
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.39
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,223.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,232.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,225.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,138.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,211.5
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,211.88
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,211.62
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9596899999999999
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9510200000000001
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9973799999999999
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9505899999999999
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95935
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8872700000000001
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94345
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9987799999999999
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,138.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,142.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,141.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.78
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.88
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,236.75
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,238.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,237.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,156.38
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,199.12
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,199.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,199.25
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9661200000000001
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.56
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9611200000000001
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97354
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90655
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.69
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72216
