Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92596
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,69.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9204399999999999
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,119.25
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,119.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.52
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,235.34
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,235.48
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,69.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,209.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,214.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,212.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,295.38
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,296.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,295.75
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9194
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9122899999999999
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94965
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9651799999999999
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9535799999999999
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.06
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75921
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9527
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994200000000001
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98926
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,145.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,147.38
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,146.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.08
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.08
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,244.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,245.12
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,244.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,204.75
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,205.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,204.88
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9577
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92291
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9473600000000001
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92322
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.87131
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81305
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9519
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9944799999999999
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94116
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,133.5
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.53
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,236.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,247.38
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,243.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,185.62
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,185.88
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,185.75
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9516
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92575
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9957600000000001
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
