Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82324
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9417700000000001
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9440299999999999
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,92.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.66
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,181.88
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,183.25
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,106.5
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,149.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8976700000000001
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9893799999999999
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.37
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81112
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9536100000000001
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9333799999999999
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.31
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.53
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,210.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,221.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,215.75
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,117.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,208.25
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,212.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,210.12
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9292
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89792
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9983799999999999
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99945
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.63
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94119
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,116.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,123.75
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,120.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,235.72
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,65.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,205.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,211.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,208.12
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,275.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,276.5
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,276.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9668899999999999
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8867200000000001
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92499
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92743
