Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82663
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9638100000000001
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9082899999999999
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.53
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.69
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,193.12
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,195.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,194.88
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,203.75
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,207.38
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,204.62
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9109799999999999
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9970100000000001
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90625
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95947
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93835
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,135.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.62
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.09
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.16
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,188.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,198.12
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,155.25
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.75
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,214.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,223.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94485
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90515
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9707899999999999
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9513799999999999
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9839200000000001
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8816200000000001
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90643
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9842799999999999
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,136.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.06
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,203.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,204.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,204.25
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,108.5
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,109.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,218.75
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,229.62
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,225.12
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9761700000000001
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98401
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9512299999999999
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,42.38
