Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9843700000000001
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91412
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.31
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83542
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9122600000000001
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,118.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.12
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,236.78
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,198.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,198.88
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,198.62
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,104.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,114.38
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,183.5
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93219
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9877299999999999
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9638700000000001
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9787899999999999
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9952700000000001
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93274
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.55
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.61
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,231.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,233.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,232.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,132.88
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,133.12
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,271.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,271.5
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,271.38
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87677
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.81
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99145
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9266700000000001
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.82455
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9970399999999999
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9898399999999999
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9582799999999999
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,195.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,196.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,195.88
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,113.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9976799999999999
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9971
