Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9134200000000001
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9686299999999999
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8744200000000001
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9650299999999999
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9939600000000001
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,127.88
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,128.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,120.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.16
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,198.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,204.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,155.38
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,160.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,156.75
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,243.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,246.5
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,244.25
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9141799999999999
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9970700000000001
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90066
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,86.38
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,210.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,210.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,210.12
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,151.88
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,156.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,186.25
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9890399999999999
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9901700000000001
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8698100000000001
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9103399999999999
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.69
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77789
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9566
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8761
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,220.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,221.5
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,221.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,147.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,131.62
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,132.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9308200000000001
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87134
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
