Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88107
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9831200000000001
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8587600000000001
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884299999999999
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96896
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9962200000000001
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,110.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,110.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.41
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.83
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,235.91
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,174.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,174.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,105.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.25
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,131.75
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9488200000000001
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81445
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99854
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8991100000000001
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9959399999999999
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93515
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9961200000000001
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92709
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93814
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8900100000000001
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9655100000000001
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,117.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.16
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,213.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,213.62
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,213.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,145.5
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.12
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9345700000000001
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96841
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9215700000000001
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95288
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85385
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90741
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81662
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9655799999999999
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,146.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,146.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,146.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,213.5
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,214.12
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,213.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,115.75
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.88
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,124.25
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,124.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9138200000000001
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87729
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94788
