Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88589
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9397
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98795
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7340399999999999
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85754
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88049
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,198.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,206.5
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,202.25
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,97.88
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,150.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9417399999999999
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9816600000000001
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9346899999999999
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95029
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9688100000000001
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.81
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8244299999999999
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86239
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99872
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9209299999999999
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,128.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,135.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,90.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.19
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.52
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.59
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,235.8
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,235.86
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,174.88
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,185.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,182.62
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,127.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,139.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,188.75
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,186.38
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9155
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93545
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9882200000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9797100000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9604799999999999
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97144
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68008
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8792700000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8291299999999999
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9723200000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8926700000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9789100000000001
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,237.08
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.48
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.83
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,160.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,161.12
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,160.38
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,161.25
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
