Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91174
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94458
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9570000000000001
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9736899999999999
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7188100000000001
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82391
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.59902
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9272799999999999
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,102.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,102.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,156.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,156.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,132.88
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,176.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,177.62
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,177.12
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8260799999999999
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.7315
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90579
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99469
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98505
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9191600000000001
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95868
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99918
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.87
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8594299999999999
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8925200000000001
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72747
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97595
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9216
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9863299999999999
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.53
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,141.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.62
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,108.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,148.88
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9351200000000001
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95163
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9834299999999999
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9527899999999999
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95639
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67605
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88235
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9552299999999999
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,132.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,133.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,99.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,236.67
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,236.8
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,236.19
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,235.39
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,235.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,34.0
