Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,186.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,187.12
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,186.75
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,144.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,115.5
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.94
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9188799999999999
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81796
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9959399999999999
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99634
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9671299999999999
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76562
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8948299999999999
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5935600000000001
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9792200000000001
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8946799999999999
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91135
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8774700000000001
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83575
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9701799999999999
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8747799999999999
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9161100000000001
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.81
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57705
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9466200000000001
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7305
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83505
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85336
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9952700000000001
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94357
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9753700000000001
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9347799999999999
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9941700000000001
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.31
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7318100000000001
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9028
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91095
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.841
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928899999999999
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,71.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.25
