Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,109.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,122.62
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,122.38
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.19
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92291
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80404
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8884
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96042
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.56
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51739
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9153700000000001
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8331
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9023700000000001
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9931
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,100.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,100.5
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.19
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9174200000000001
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80252
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83429
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9595299999999999
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72201
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7973600000000001
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89233
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9021299999999999
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88708
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9569700000000001
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9079
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80124
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.13
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.13
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6462
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73623
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79471
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8852200000000001
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9434799999999999
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
