Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,56.12
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,58.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91238
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85556
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85324
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85721
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.19
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68981
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7448100000000001
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8710600000000001
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9766799999999999
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8440799999999999
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8618399999999999
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.38
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,62.62
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9098200000000001
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88641
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9772299999999999
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85101
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9774200000000001
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9694799999999999
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60369
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8233600000000001
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9795799999999999
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89456
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85715
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8999
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83691
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96072
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87866
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9002100000000001
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.06
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46734
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77996
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90274
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.19
