Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90448
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8544
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,104.38
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87475
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80798
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9543799999999999
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9023399999999999
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9724700000000001
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93317
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-48.62
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8528700000000001
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58239
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87671
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9342600000000001
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8228700000000001
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93921
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,116.38
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89291
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88455
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94815
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9797100000000001
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92642
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8482
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.88
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53072
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66827
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84024
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81619
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9381700000000001
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88818
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8939799999999999
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92248
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83514
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9730200000000001
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.19
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8629399999999999
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66522
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8026399999999999
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
