Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.69
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65154
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72305
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81485
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.13
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9465600000000001
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8461
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94214
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89126
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86282
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9511700000000001
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97229
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9266
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9751299999999999
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9592299999999999
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.81
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61233
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9454899999999999
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95367
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84286
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94247
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9047799999999999
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91519
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9653299999999999
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90848
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97754
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.19
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58499
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57586
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83816
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.87
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8389
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84057
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89346
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86966
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9650299999999999
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84701
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9970399999999999
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
